Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.58
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.73
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.43
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.76
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.9
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.5
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.59
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.9
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
776819,Old Station Road - Bromsgrove,2023-03-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.25
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.58
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.63
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
776819,Old Station Road - Bromsgrove,2023-03-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.14
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.79
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.1
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
776819,Old Station Road - Bromsgrove,2023-03-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.86
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.32
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.06
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
776819,Old Station Road - Bromsgrove,2023-03-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.77
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.9
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.09
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.45
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
776819,Old Station Road - Bromsgrove,2023-03-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.77
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.96
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.2
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.37
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.98
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.11
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
776819,Old Station Road - Bromsgrove,2023-03-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.71
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.63
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.15
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
776819,Old Station Road - Bromsgrove,2023-03-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.61
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.1
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.3
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.33
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.47
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
776819,Old Station Road - Bromsgrove,2023-03-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
776819,Old Station Road - Bromsgrove,2023-03-29T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-29T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-03-29T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
