Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-29T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
776819,Old Station Road - Bromsgrove,2023-03-29T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-29T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-29T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-29T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-03-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776819,Old Station Road - Bromsgrove,2023-03-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
776819,Old Station Road - Bromsgrove,2023-03-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
776819,Old Station Road - Bromsgrove,2023-03-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.14
776819,Old Station Road - Bromsgrove,2023-03-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.93
776819,Old Station Road - Bromsgrove,2023-03-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.42
776819,Old Station Road - Bromsgrove,2023-03-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
776819,Old Station Road - Bromsgrove,2023-03-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-03-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.22
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.94
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.9
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.78
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.58
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.89
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
776819,Old Station Road - Bromsgrove,2023-03-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.67
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.32
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.94
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.4
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.13
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.65
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.63
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.94
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
776819,Old Station Road - Bromsgrove,2023-03-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.51
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.28
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.5
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.62
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.63
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.57
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.42
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.9
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
776819,Old Station Road - Bromsgrove,2023-03-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.98
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.19
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.57
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.3
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.61
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.15
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
776819,Old Station Road - Bromsgrove,2023-03-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.65
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.06
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.07
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.47
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.04
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
776819,Old Station Road - Bromsgrove,2023-03-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.18
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.01
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.69
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.3
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.3
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.25
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
776819,Old Station Road - Bromsgrove,2023-03-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.64
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.24
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.22
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.14
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
776819,Old Station Road - Bromsgrove,2023-03-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.32
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.09
776819,Old Station Road - Bromsgrove,2023-03-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
