Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-29T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-29T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-29T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-03-29T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-03-29T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-03-29T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-29T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-29T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-29T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-29T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-29T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-29T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-29T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-29T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-29T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-29T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-29T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-29T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-29T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-29T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-29T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-29T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-29T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-03-29T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-29T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-03-29T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-29T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-29T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-29T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
776819,Old Station Road - Bromsgrove,2023-03-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
776819,Old Station Road - Bromsgrove,2023-03-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
776819,Old Station Road - Bromsgrove,2023-03-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
776819,Old Station Road - Bromsgrove,2023-03-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-03-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776819,Old Station Road - Bromsgrove,2023-03-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.95
776819,Old Station Road - Bromsgrove,2023-03-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.63
776819,Old Station Road - Bromsgrove,2023-03-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.79
776819,Old Station Road - Bromsgrove,2023-03-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.66
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.28
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.11
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.1
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.9
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.16
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.55
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.05
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.01
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.29
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.67
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.1
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.74
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.48
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.5
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.06
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.32
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-29T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-29T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-29T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-29T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-29T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-03-29T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
776819,Old Station Road - Bromsgrove,2023-03-29T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-29T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-29T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-29T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-29T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-29T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-29T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-29T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-03-29T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-03-29T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-29T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-29T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-29T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-29T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-29T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-29T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-29T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-29T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-03-29T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-29T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-29T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-29T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
