Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
776819,Old Station Road - Bromsgrove,2023-03-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-03-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776819,Old Station Road - Bromsgrove,2023-03-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.03
776819,Old Station Road - Bromsgrove,2023-03-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.44
776819,Old Station Road - Bromsgrove,2023-03-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.11
776819,Old Station Road - Bromsgrove,2023-03-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.85
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.24
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.74
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.25
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.43
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.56
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.92
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.24
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.49
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.61
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.15
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.5
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.8
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.57
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.34
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-03-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.71
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.57
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.52
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.93
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.74
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.24
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.68
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.33
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.08
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.99
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.89
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.37
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.9
