Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.14
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.62
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.31
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.36
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,feeder,4,N Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,feeder,2,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,feeder,1,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.37
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.82
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,feeder,4,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,feeder,2,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.78
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.96
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.3
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,feeder,4,N Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,feeder,3,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,feeder,2,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,feeder,1,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.1
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.29
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.68
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.35
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,feeder,2,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,feeder,1,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.98
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.76
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-03-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.71
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,feeder,4,N Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.21
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.69
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-03-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,feeder,4,N Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,feeder,3,N Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,feeder,2,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.39
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.02
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-03-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.79
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,feeder,3,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,feeder,1,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.87
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.78
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
