Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-03-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.98
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.01
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,feeder,4,N Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,feeder,2,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.7
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.24
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.07
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-03-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,feeder,4,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,feeder,3,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,feeder,2,N Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.17
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.81
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.21
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-03-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.21
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.55
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,feeder,4,N Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,feeder,3,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,feeder,2,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.49
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.55
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.08
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-03-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.02
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,feeder,4,N Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,feeder,2,N Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.15
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,feeder,1,N Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.76
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-03-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.38
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.11
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,feeder,4,N Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,feeder,3,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,feeder,2,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,feeder,1,N Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.48
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.84
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
776819,Old Station Road - Bromsgrove,2023-03-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.53
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,feeder,4,N Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,feeder,2,N Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.06
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.19
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.93
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
776819,Old Station Road - Bromsgrove,2023-03-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.98
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.51
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,feeder,4,N Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,feeder,3,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,feeder,2,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.75
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,feeder,1,N Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.84
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.09
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
776819,Old Station Road - Bromsgrove,2023-03-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.44
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,feeder,4,N Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.24
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,feeder,2,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.74
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,feeder,1,N Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.1
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
