Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.87
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
776819,Old Station Road - Bromsgrove,2023-03-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.31
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.8
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.38
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,feeder,4,N Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,feeder,3,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.71
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,feeder,1,N Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.93
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.92
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.1
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
776819,Old Station Road - Bromsgrove,2023-03-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.79
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.68
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,feeder,4,N Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.69
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,feeder,2,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.51
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,feeder,1,N Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.85
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.04
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
776819,Old Station Road - Bromsgrove,2023-03-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.55
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.89
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.98
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,feeder,4,N Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.23
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,feeder,3,N Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,feeder,2,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.25
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,feeder,1,N Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.95
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.82
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.33
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
776819,Old Station Road - Bromsgrove,2023-03-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.65
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.19
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.88
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,feeder,4,N Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.6
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.15
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,feeder,3,N Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,feeder,2,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.5
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,feeder,1,N Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.83
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.73
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.51
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,130.8
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
776819,Old Station Road - Bromsgrove,2023-03-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.61
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.59
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.6
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,feeder,2,N Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.72
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,feeder,1,N Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.11
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.86
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
776819,Old Station Road - Bromsgrove,2023-03-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.11
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.39
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.15
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,feeder,4,N Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.4
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,feeder,3,N Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,feeder,2,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.04
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,feeder,1,N Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.95
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.11
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.01
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
776819,Old Station Road - Bromsgrove,2023-03-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.71
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.9
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.68
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,feeder,4,N Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.15
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,feeder,3,N Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,feeder,2,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.15
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,feeder,1,N Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.9
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.75
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.55
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
776819,Old Station Road - Bromsgrove,2023-03-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.1
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.69
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.94
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,feeder,4,N Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.6
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.8
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.47
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.29
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,feeder,1,N Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.22
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.92
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.95
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
776819,Old Station Road - Bromsgrove,2023-03-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.73
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.5
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,feeder,4,N Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.4
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.86
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,feeder,3,N Current (RMS),A,38.2
