Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,feeder,2,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.31
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,feeder,1,N Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.21
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.11
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
776819,Old Station Road - Bromsgrove,2023-03-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.69
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.44
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,feeder,4,N Current (RMS),A,60.5
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.1
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.85
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.65
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,feeder,3,N Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,feeder,2,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.3
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.9
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.18
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
776819,Old Station Road - Bromsgrove,2023-03-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.52
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.91
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,feeder,4,N Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.38
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,feeder,2,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.66
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.09
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.01
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
776819,Old Station Road - Bromsgrove,2023-03-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.61
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.98
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.3
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,feeder,4,N Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.9
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.05
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.17
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,feeder,3,N Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,feeder,2,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.51
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.31
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.83
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.64
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
776819,Old Station Road - Bromsgrove,2023-03-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.3
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.34
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.71
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,feeder,4,N Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.8
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.45
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,feeder,3,N Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.6
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,feeder,2,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.82
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,feeder,1,N Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.92
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.03
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.87
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
776819,Old Station Road - Bromsgrove,2023-03-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.03
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.78
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.25
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,feeder,4,N Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.3
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.77
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,feeder,3,N Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.8
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,feeder,2,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.94
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.28
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.77
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
776819,Old Station Road - Bromsgrove,2023-03-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.3
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.81
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.39
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,feeder,4,N Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.6
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.28
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.6
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,feeder,1,N Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.47
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.81
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.31
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
776819,Old Station Road - Bromsgrove,2023-03-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.23
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.25
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.24
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,feeder,4,N Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.3
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,96.7
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.83
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,feeder,2,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.41
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.41
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.76
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
776819,Old Station Road - Bromsgrove,2023-03-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.01
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.93
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.67
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,feeder,4,N Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.8
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.03
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.64
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,feeder,2,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
