Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.27
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.54
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.47
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
776819,Old Station Road - Bromsgrove,2023-03-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.41
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.23
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.83
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,feeder,4,N Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.2
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.76
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.62
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,feeder,1,N Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.43
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.45
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.19
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
776819,Old Station Road - Bromsgrove,2023-03-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.6
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.44
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.75
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,feeder,4,N Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.9
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.8
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.36
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.33
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.42
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,feeder,1,N Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.55
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.97
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.6
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
776819,Old Station Road - Bromsgrove,2023-03-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.76
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.31
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.82
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,feeder,4,N Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.95
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.21
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,feeder,3,N Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.6
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.46
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.62
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.17
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
776819,Old Station Road - Bromsgrove,2023-03-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.72
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.26
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.88
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,feeder,4,N Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.7
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.3
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.71
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.29
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,feeder,3,N Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,feeder,1,N Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.2
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.97
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
776819,Old Station Road - Bromsgrove,2023-03-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.9
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.05
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.93
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,feeder,4,N Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.3
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.96
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.82
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,feeder,3,N Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,feeder,1,N Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.36
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.72
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.25
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
776819,Old Station Road - Bromsgrove,2023-03-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.23
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.7
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.29
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,feeder,4,N Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.6
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.09
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.83
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,feeder,3,N Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,feeder,2,N Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.71
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.52
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
776819,Old Station Road - Bromsgrove,2023-03-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.12
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.39
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.48
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,feeder,4,N Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.6
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.93
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.72
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.86
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,feeder,1,N Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.86
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.45
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.56
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
776819,Old Station Road - Bromsgrove,2023-03-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.84
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.28
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.15
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,feeder,4,N Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.7
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.47
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.64
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.03
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.84
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
776819,Old Station Road - Bromsgrove,2023-03-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.77
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.34
