Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.35
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,feeder,4,N Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.7
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.82
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,feeder,3,N Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.44
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.74
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.32
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
776819,Old Station Road - Bromsgrove,2023-03-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.15
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.28
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,feeder,4,N Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.2
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.8
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.46
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.64
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,feeder,3,N Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,feeder,2,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.06
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.26
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.06
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
776819,Old Station Road - Bromsgrove,2023-03-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.82
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.92
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.52
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,feeder,4,N Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.47
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.11
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,feeder,2,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.28
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.04
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.64
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
776819,Old Station Road - Bromsgrove,2023-03-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.75
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.78
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,feeder,4,N Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.1
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.61
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.3
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,feeder,3,N Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.3
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.17
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.05
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.23
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
776819,Old Station Road - Bromsgrove,2023-03-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.41
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.38
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,feeder,4,N Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.2
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.15
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,feeder,2,N Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.78
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.59
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.19
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
776819,Old Station Road - Bromsgrove,2023-03-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.2
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.15
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,feeder,4,N Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.19
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.75
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.49
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.75
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
776819,Old Station Road - Bromsgrove,2023-03-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.73
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.14
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,feeder,4,N Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,feeder,2,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.61
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.16
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.27
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
776819,Old Station Road - Bromsgrove,2023-03-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.55
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,feeder,4,N Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.72
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,feeder,3,N Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,feeder,2,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.68
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.86
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.91
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
776819,Old Station Road - Bromsgrove,2023-03-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.23
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.54
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.76
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,feeder,4,N Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.2
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.82
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.7
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,feeder,3,N Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
