Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.55
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.68
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.76
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-03-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.37
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.57
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.79
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,feeder,4,N Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.6
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.9
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,feeder,3,N Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,feeder,1,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.82
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.89
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.81
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-03-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.26
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.8
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,feeder,4,N Current (RMS),A,63.3
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.4
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,feeder,3,N Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.39
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.24
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.35
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-03-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.26
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,feeder,4,N Current (RMS),A,68.3
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.8
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,feeder,3,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.51
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.94
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.45
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.08
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,feeder,4,N Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.7
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.08
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,feeder,3,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.03
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-03-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.28
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,feeder,4,N Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.94
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-03-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.23
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.24
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,feeder,4,N Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,feeder,2,N Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,feeder,1,N Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.67
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.67
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.59
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
776819,Old Station Road - Bromsgrove,2023-03-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.83
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,feeder,4,N Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.34
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.44
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-03-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.32
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,feeder,4,N Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.67
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,feeder,2,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
