Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.25
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.55
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.08
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.25
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,feeder,4,N Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,feeder,3,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,feeder,2,N Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.45
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.84
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.15
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-03-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.67
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.71
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,feeder,4,N Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.2
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,feeder,2,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,feeder,1,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.3
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-03-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.98
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.44
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,feeder,4,N Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.06
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.48
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.78
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-03-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.27
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,feeder,4,N Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,feeder,2,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,feeder,1,N Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.15
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-03-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.42
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,feeder,4,N Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.62
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,feeder,3,N Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,feeder,2,N Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.04
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.94
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
776819,Old Station Road - Bromsgrove,2023-03-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.59
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,feeder,4,N Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,feeder,3,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,feeder,2,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,feeder,1,N Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.18
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.3
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.28
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,feeder,4,N Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,feeder,2,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.63
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.4
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
776819,Old Station Road - Bromsgrove,2023-03-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.3
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.51
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,feeder,4,N Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,feeder,3,N Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.23
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.52
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.59
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-03-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.58
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,feeder,4,N Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
