Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.18
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.75
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-03-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.19
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,feeder,4,N Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,feeder,3,N Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.4
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,feeder,4,N Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,feeder,2,N Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.86
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.56
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.94
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.54
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,feeder,4,N Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,feeder,3,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.7
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
776819,Old Station Road - Bromsgrove,2023-03-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.74
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,feeder,3,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,feeder,2,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.15
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.59
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.96
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
776819,Old Station Road - Bromsgrove,2023-03-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.09
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.62
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,feeder,4,N Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,feeder,2,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.21
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
776819,Old Station Road - Bromsgrove,2023-03-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.13
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,feeder,4,N Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.33
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,feeder,2,N Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.79
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.19
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.17
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.47
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,feeder,4,N Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,feeder,3,N Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,feeder,2,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.25
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.74
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.21
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.73
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,feeder,4,N Current (RMS),A,76.8
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,91.4
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,feeder,2,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,feeder,1,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
