Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.22
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.1
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,feeder,4,N Current (RMS),A,82.4
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.3
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,feeder,2,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.49
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.65
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-03-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.3
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.21
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,feeder,4,N Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.76
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,feeder,2,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.5
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.94
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
776819,Old Station Road - Bromsgrove,2023-03-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.05
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,feeder,4,N Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,feeder,2,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.2
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.94
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-03-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.55
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,feeder,4,N Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.93
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.03
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-03-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.99
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,feeder,4,N Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.7
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.61
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.38
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-03-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.18
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.16
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,feeder,4,N Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,feeder,2,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.57
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
776819,Old Station Road - Bromsgrove,2023-03-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.27
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.29
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,feeder,4,N Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,feeder,2,N Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.99
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.19
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.76
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
776819,Old Station Road - Bromsgrove,2023-03-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.15
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.76
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,feeder,4,N Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.8
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,feeder,3,N Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,feeder,2,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.78
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.9
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
776819,Old Station Road - Bromsgrove,2023-03-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.77
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.14
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.71
