Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,feeder,4,N Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,feeder,2,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.26
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
776819,Old Station Road - Bromsgrove,2023-03-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.25
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.5
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,feeder,4,N Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,feeder,3,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,feeder,2,N Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.59
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
776819,Old Station Road - Bromsgrove,2023-03-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.44
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.36
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,feeder,4,N Current (RMS),A,88.3
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,113.5
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,feeder,2,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.53
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.83
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,111.1
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-03-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.14
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.5
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,feeder,4,N Current (RMS),A,67.4
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,91.3
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,feeder,2,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,feeder,1,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.77
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.62
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
776819,Old Station Road - Bromsgrove,2023-03-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.05
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.21
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,feeder,4,N Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,feeder,3,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,feeder,2,N Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.85
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.02
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.34
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-03-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.45
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.13
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,feeder,4,N Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,98.0
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,feeder,2,N Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.6
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.66
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.68
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
776819,Old Station Road - Bromsgrove,2023-03-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.87
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.37
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,feeder,4,N Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.1
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.71
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,feeder,3,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,feeder,2,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.93
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.81
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.67
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
776819,Old Station Road - Bromsgrove,2023-03-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.36
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.81
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,feeder,4,N Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,feeder,2,N Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.07
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.86
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
776819,Old Station Road - Bromsgrove,2023-03-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.96
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.79
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.54
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,feeder,4,N Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,feeder,2,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
