Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.71
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.52
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
776819,Old Station Road - Bromsgrove,2023-03-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.55
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.03
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,feeder,4,N Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.7
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,feeder,3,N Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.94
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.35
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.29
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.65
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
776819,Old Station Road - Bromsgrove,2023-03-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.86
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.89
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,feeder,4,N Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.8
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.53
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.57
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.09
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.38
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
776819,Old Station Road - Bromsgrove,2023-03-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.69
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.57
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,feeder,4,N Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.04
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.74
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.09
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
776819,Old Station Road - Bromsgrove,2023-03-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.4
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.29
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,feeder,4,N Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,feeder,3,N Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,feeder,2,N Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.13
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.37
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.71
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
776819,Old Station Road - Bromsgrove,2023-03-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.09
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.33
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.76
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,feeder,4,N Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,feeder,3,N Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,feeder,2,N Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.22
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.44
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
776819,Old Station Road - Bromsgrove,2023-03-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.82
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.14
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.95
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,feeder,4,N Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,feeder,2,N Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,feeder,1,N Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.36
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.69
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
776819,Old Station Road - Bromsgrove,2023-03-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.9
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.95
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,feeder,4,N Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,feeder,3,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,feeder,2,N Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.47
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.3
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-03-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.35
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.11
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,feeder,4,N Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,feeder,2,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,feeder,1,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.31
