Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.14
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-03-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.96
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.09
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.09
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.36
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,feeder,2,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.39
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.44
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.55
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
776819,Old Station Road - Bromsgrove,2023-03-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.56
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.6
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,feeder,4,N Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,feeder,2,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.71
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.43
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.09
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
776819,Old Station Road - Bromsgrove,2023-03-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.93
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.91
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.17
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,feeder,4,N Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.66
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,feeder,3,N Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.9
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.34
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.04
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
776819,Old Station Road - Bromsgrove,2023-03-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.87
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.48
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.3
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,feeder,4,N Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,feeder,2,N Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.37
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.19
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.81
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.73
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
776819,Old Station Road - Bromsgrove,2023-03-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.27
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.34
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.2
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,feeder,4,N Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.8
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.12
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,feeder,3,N Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,feeder,2,N Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.03
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.32
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.31
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
776819,Old Station Road - Bromsgrove,2023-03-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.54
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,feeder,4,N Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.73
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,feeder,3,N Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,feeder,2,N Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.76
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.5
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
776819,Old Station Road - Bromsgrove,2023-03-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.67
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,feeder,2,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.96
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.78
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.15
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
776819,Old Station Road - Bromsgrove,2023-03-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.58
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.31
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,feeder,4,N Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.48
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,feeder,2,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.52
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.36
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
776819,Old Station Road - Bromsgrove,2023-03-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.15
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.99
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.85
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,feeder,4,N Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.6
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
