Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,feeder,2,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.31
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.85
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-03-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.07
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.15
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.96
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.55
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
776819,Old Station Road - Bromsgrove,2023-03-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,feeder,2,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,feeder,1,N Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.43
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-03-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,feeder,4,N Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.74
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,feeder,3,N Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,feeder,2,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.61
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.24
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-03-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.95
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,feeder,4,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,feeder,2,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.18
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.22
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-03-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,feeder,4,N Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,feeder,3,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,feeder,2,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.14
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.62
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.01
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.2
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,feeder,4,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,feeder,2,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.4
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.24
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,feeder,4,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,feeder,2,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.76
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.39
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,feeder,4,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,feeder,3,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,feeder,2,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,feeder,1,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
