Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.5
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.3
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.43
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.52
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,feeder,4,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,feeder,3,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,feeder,2,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,feeder,1,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.24
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.01
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.46
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,feeder,4,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,feeder,3,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,feeder,2,N Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,feeder,1,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.38
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.38
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.39
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-03-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.57
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,feeder,4,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,feeder,2,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,feeder,1,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.53
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,feeder,4,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,feeder,2,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,feeder,1,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.23
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.02
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-03-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,feeder,3,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,feeder,2,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,feeder,1,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.74
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.59
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.58
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-03-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,feeder,4,N Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,feeder,2,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,feeder,1,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.77
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.6
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.96
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,feeder,4,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,feeder,3,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,feeder,2,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,feeder,1,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.2
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.76
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.9
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,feeder,3,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,feeder,2,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,feeder,1,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.28
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.42
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.44
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
