Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,feeder,4,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,feeder,3,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,feeder,2,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,feeder,1,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.55
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.69
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.64
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,feeder,2,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,feeder,1,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.37
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.23
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.28
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,feeder,4,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,feeder,1,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.91
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.57
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.2
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,feeder,4,N Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,feeder,3,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,feeder,2,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,feeder,1,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.28
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.34
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.4
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-03-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,feeder,4,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,feeder,2,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,feeder,1,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.21
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.98
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,feeder,4,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,feeder,3,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,feeder,2,N Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,feeder,1,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.28
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.74
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.53
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,feeder,4,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,feeder,3,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,feeder,2,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,feeder,1,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.24
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.11
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.9
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,feeder,2,N Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,feeder,1,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.58
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.78
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,feeder,3,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,feeder,2,N Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
