Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.03
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.16
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.65
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.95
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,feeder,3,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,feeder,2,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,feeder,1,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.27
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.34
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.62
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,feeder,3,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,feeder,2,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,feeder,1,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,feeder,4,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,feeder,3,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,feeder,1,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.06
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.71
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,feeder,4,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,feeder,3,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,feeder,2,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,feeder,1,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.15
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.04
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-03-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,feeder,4,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,feeder,2,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,feeder,1,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.77
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.16
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,feeder,2,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,feeder,1,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.99
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.77
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,feeder,3,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,feeder,2,N Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,feeder,1,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.7
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.36
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-03-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,feeder,4,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,feeder,3,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,feeder,2,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,feeder,1,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.91
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.37
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.87
