Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,feeder,3,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,feeder,2,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,feeder,1,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.82
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.1
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.84
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.68
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,feeder,4,N Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,feeder,3,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,feeder,2,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,feeder,1,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.1
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.4
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.46
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,feeder,4,N Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,feeder,3,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,feeder,2,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,feeder,1,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.35
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.55
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.14
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.61
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,feeder,4,N Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,feeder,3,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,feeder,2,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,feeder,1,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.86
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.49
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.68
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.81
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,feeder,4,N Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,feeder,2,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,feeder,1,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.11
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.19
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.36
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,feeder,4,N Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,feeder,3,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,feeder,2,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,feeder,1,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.32
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-03-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.4
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,feeder,4,N Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,feeder,2,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.73
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-03-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.05
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,feeder,4,N Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,feeder,3,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,feeder,2,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.72
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.04
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.16
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.79
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,feeder,4,N Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,feeder,3,N Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
