Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,feeder,2,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.26
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-03-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.71
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.12
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,feeder,4,N Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.83
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.63
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-03-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.38
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,feeder,4,N Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,feeder,2,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.73
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.23
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-03-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.85
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,feeder,4,N Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,feeder,2,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.17
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.09
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.22
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.21
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
776819,Old Station Road - Bromsgrove,2023-03-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.12
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,feeder,4,N Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,feeder,1,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.8
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.37
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-03-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.8
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,feeder,4,N Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,feeder,3,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,feeder,1,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.53
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
776819,Old Station Road - Bromsgrove,2023-03-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.69
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,feeder,4,N Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,feeder,3,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.73
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
776819,Old Station Road - Bromsgrove,2023-03-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.24
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.12
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.57
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,feeder,4,N Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,feeder,3,N Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,feeder,2,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.11
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.29
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.62
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
776819,Old Station Road - Bromsgrove,2023-03-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.42
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.95
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.9
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,feeder,4,N Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,feeder,2,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
