Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.96
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.98
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
776819,Old Station Road - Bromsgrove,2023-03-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.22
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.57
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,feeder,4,N Current (RMS),A,63.9
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.3
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,feeder,2,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.78
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,feeder,1,N Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.4
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.69
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.8
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
776819,Old Station Road - Bromsgrove,2023-03-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.23
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.31
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.35
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,feeder,4,N Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.9
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,feeder,2,N Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.72
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,feeder,1,N Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.47
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.39
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.12
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
776819,Old Station Road - Bromsgrove,2023-03-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.96
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.53
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,feeder,4,N Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.6
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.08
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,feeder,2,N Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.84
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,feeder,1,N Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.24
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.09
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.69
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
776819,Old Station Road - Bromsgrove,2023-03-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.47
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.33
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,feeder,4,N Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,99.7
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,feeder,2,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.19
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,feeder,1,N Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.47
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.01
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.72
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
776819,Old Station Road - Bromsgrove,2023-03-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.86
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.35
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.52
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,feeder,4,N Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.3
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,feeder,2,N Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.03
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.24
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.74
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
776819,Old Station Road - Bromsgrove,2023-03-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.67
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.85
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.49
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,feeder,4,N Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.7
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.98
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,feeder,3,N Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,feeder,2,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.42
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.27
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.01
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.89
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-03-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.79
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.89
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,feeder,4,N Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.9
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.39
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,feeder,2,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,feeder,1,N Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.75
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.48
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.64
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
776819,Old Station Road - Bromsgrove,2023-03-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.36
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.25
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,feeder,4,N Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.7
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,feeder,3,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,feeder,2,N Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.6
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.66
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.13
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
776819,Old Station Road - Bromsgrove,2023-03-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.71
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.98
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,feeder,4,N Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
