Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.8
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,feeder,3,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,feeder,2,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,feeder,1,N Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.55
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.41
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.8
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
776819,Old Station Road - Bromsgrove,2023-03-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.85
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.5
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.71
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,feeder,4,N Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.44
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,feeder,2,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,feeder,1,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.19
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.46
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
776819,Old Station Road - Bromsgrove,2023-03-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.26
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.6
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,feeder,4,N Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.1
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.52
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,feeder,2,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,feeder,1,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.18
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.24
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.34
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
776819,Old Station Road - Bromsgrove,2023-03-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.83
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.06
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.18
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,feeder,4,N Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.3
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,feeder,3,N Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,feeder,2,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.98
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,feeder,1,N Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.15
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.61
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
776819,Old Station Road - Bromsgrove,2023-03-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.85
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.18
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.19
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,feeder,4,N Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.7
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.77
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,feeder,3,N Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,feeder,2,N Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.82
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,feeder,1,N Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.34
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.99
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
776819,Old Station Road - Bromsgrove,2023-03-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.52
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.21
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,feeder,4,N Current (RMS),A,65.8
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,98.9
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.42
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.74
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,feeder,2,N Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.21
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.48
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.46
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
776819,Old Station Road - Bromsgrove,2023-03-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.63
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.54
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.03
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,feeder,4,N Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,98.4
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,feeder,3,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.61
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.31
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.12
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.24
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
776819,Old Station Road - Bromsgrove,2023-03-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.58
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.43
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.43
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,feeder,4,N Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.6
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.92
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,feeder,3,N Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.8
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,feeder,1,N Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.82
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.91
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.09
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
776819,Old Station Road - Bromsgrove,2023-03-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.64
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.81
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,feeder,4,N Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.41
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,feeder,3,N Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
