Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.04
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.05
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.9
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.33
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
776819,Old Station Road - Bromsgrove,2023-03-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.75
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.04
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.28
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,feeder,4,N Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.6
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.52
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.43
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,feeder,3,N Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,feeder,2,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.01
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.63
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.74
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
776819,Old Station Road - Bromsgrove,2023-03-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.91
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.97
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.95
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,feeder,4,N Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.1
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,feeder,3,N Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,feeder,2,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.7
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.93
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.09
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
776819,Old Station Road - Bromsgrove,2023-03-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.77
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.58
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.27
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,feeder,4,N Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.33
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,feeder,3,N Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,feeder,2,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.72
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,feeder,1,N Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.55
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.06
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.14
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
776819,Old Station Road - Bromsgrove,2023-03-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.35
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.82
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.87
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,feeder,4,N Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,feeder,2,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.94
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.11
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.55
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
776819,Old Station Road - Bromsgrove,2023-03-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.06
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.31
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.54
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,feeder,4,N Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.6
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.92
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.39
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,feeder,2,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.37
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.18
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.14
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
776819,Old Station Road - Bromsgrove,2023-03-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.98
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.28
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.46
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,feeder,4,N Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.7
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,111.6
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.96
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.77
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.95
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,feeder,3,N Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,feeder,2,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,feeder,1,N Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.66
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.35
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.82
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
776819,Old Station Road - Bromsgrove,2023-03-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.28
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.07
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.12
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,feeder,4,N Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,98.7
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.89
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.28
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,feeder,3,N Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,feeder,2,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.66
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.6
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.27
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
776819,Old Station Road - Bromsgrove,2023-03-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.53
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.58
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.87
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,feeder,4,N Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.6
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.6
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.38
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,feeder,3,N Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,feeder,2,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.3
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,feeder,1,N Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.76
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.3
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.34
