Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
776819,Old Station Road - Bromsgrove,2023-03-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.3
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.58
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.68
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,feeder,4,N Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.7
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,96.4
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.92
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.74
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.51
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,feeder,3,N Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.73
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.29
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.21
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
776819,Old Station Road - Bromsgrove,2023-03-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.21
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.53
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.04
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,feeder,4,N Current (RMS),A,72.6
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.3
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,126.3
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.17
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.15
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.11
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.48
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.11
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.68
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.01
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
776819,Old Station Road - Bromsgrove,2023-03-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.42
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.32
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.38
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,feeder,4,N Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.1
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.24
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.5
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,feeder,2,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.97
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.36
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.81
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
776819,Old Station Road - Bromsgrove,2023-03-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.92
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.02
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.66
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,feeder,4,N Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.9
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.8
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,feeder,3,N Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,feeder,2,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.1
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.23
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.3
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
776819,Old Station Road - Bromsgrove,2023-03-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.38
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.45
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.51
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,feeder,4,N Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.6
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.53
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.73
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,feeder,3,N Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.03
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.9
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
776819,Old Station Road - Bromsgrove,2023-03-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.64
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.45
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.91
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,feeder,4,N Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.3
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.7
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.66
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.24
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,feeder,3,N Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,feeder,1,N Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.41
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.23
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.1
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
776819,Old Station Road - Bromsgrove,2023-03-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.27
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.99
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.86
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,feeder,4,N Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.2
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.12
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.18
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,feeder,3,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,feeder,1,N Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.46
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.07
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.49
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
776819,Old Station Road - Bromsgrove,2023-03-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.71
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.5
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.51
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,feeder,4,N Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.3
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.9
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.87
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,feeder,3,N Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,feeder,1,N Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.98
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.85
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.01
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
776819,Old Station Road - Bromsgrove,2023-03-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.78
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.67
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.99
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,feeder,4,N Current (RMS),A,72.5
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,110.7
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.09
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,feeder,3,N Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
