Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,feeder,2,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.44
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.34
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.16
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
776819,Old Station Road - Bromsgrove,2023-03-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.22
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.51
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,feeder,4,N Current (RMS),A,59.7
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.5
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.11
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,feeder,3,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,feeder,2,N Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.24
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.28
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.78
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
776819,Old Station Road - Bromsgrove,2023-03-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.2
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.51
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.35
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,feeder,4,N Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.2
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,feeder,2,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.04
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.87
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.73
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.55
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
776819,Old Station Road - Bromsgrove,2023-03-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.11
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.85
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.99
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,feeder,4,N Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.2
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.45
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,feeder,2,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.29
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.91
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.44
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.12
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
776819,Old Station Road - Bromsgrove,2023-03-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.37
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.82
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.22
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,feeder,4,N Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.98
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.13
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,feeder,3,N Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.55
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,feeder,1,N Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.67
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.16
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
776819,Old Station Road - Bromsgrove,2023-03-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.17
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.62
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.66
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,feeder,4,N Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.67
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,feeder,2,N Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.48
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.9
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
776819,Old Station Road - Bromsgrove,2023-03-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.17
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.17
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.96
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,feeder,4,N Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,feeder,2,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.95
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.03
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.95
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
776819,Old Station Road - Bromsgrove,2023-03-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.68
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.95
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.74
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,feeder,4,N Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.99
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.3
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.69
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.42
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.36
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
776819,Old Station Road - Bromsgrove,2023-03-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.66
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.11
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,feeder,4,N Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,feeder,2,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
