Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.23
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.52
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.1
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
776819,Old Station Road - Bromsgrove,2023-03-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.9
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.8
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.45
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,feeder,4,N Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.86
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,feeder,2,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.62
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.42
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.56
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
776819,Old Station Road - Bromsgrove,2023-03-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.61
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.06
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.25
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,feeder,4,N Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.35
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.18
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
776819,Old Station Road - Bromsgrove,2023-03-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.57
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.49
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.82
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,feeder,4,N Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,feeder,1,N Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.33
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.47
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
776819,Old Station Road - Bromsgrove,2023-03-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.37
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.34
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,feeder,4,N Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.6
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.6
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.02
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.18
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
776819,Old Station Road - Bromsgrove,2023-03-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.94
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,feeder,4,N Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,feeder,2,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.05
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.13
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
776819,Old Station Road - Bromsgrove,2023-03-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.72
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.49
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,feeder,4,N Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,feeder,3,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.67
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.1
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
776819,Old Station Road - Bromsgrove,2023-03-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.33
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.71
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,feeder,4,N Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,feeder,2,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.63
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.8
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
776819,Old Station Road - Bromsgrove,2023-03-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.14
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.16
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,feeder,4,N Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,feeder,3,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,feeder,2,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.01
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.73
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.35
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
776819,Old Station Road - Bromsgrove,2023-03-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,feeder,4,N Current (RMS),A,20.3
