Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,feeder,3,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,feeder,2,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.52
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-03-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.73
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,feeder,4,N Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,feeder,3,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,feeder,2,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,feeder,1,N Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.94
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.89
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.39
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
776819,Old Station Road - Bromsgrove,2023-03-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.89
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.53
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,feeder,4,N Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,feeder,3,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.95
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.34
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
776819,Old Station Road - Bromsgrove,2023-03-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.17
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.83
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,feeder,4,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,feeder,2,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.58
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.74
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.19
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
776819,Old Station Road - Bromsgrove,2023-03-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.02
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.39
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.8
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.58
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
776819,Old Station Road - Bromsgrove,2023-03-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.17
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.91
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,feeder,3,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,feeder,2,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,feeder,1,N Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.15
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.86
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
776819,Old Station Road - Bromsgrove,2023-03-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.73
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,feeder,4,N Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,feeder,3,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,feeder,2,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.57
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.29
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
776819,Old Station Road - Bromsgrove,2023-03-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.07
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,feeder,4,N Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,feeder,2,N Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.67
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.12
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-03-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.44
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,feeder,4,N Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,feeder,2,N Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
