Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.22
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.07
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
776819,Old Station Road - Bromsgrove,2023-03-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.49
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.14
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.59
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,feeder,4,N Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,feeder,3,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,feeder,2,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.52
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.61
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
776819,Old Station Road - Bromsgrove,2023-03-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.96
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.83
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.55
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,feeder,4,N Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,feeder,3,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,feeder,2,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.59
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.63
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.71
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
776819,Old Station Road - Bromsgrove,2023-03-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.71
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.76
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,feeder,4,N Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.67
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,feeder,3,N Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,feeder,2,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.67
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.72
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-03-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.05
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.65
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,feeder,2,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.89
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.71
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-03-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.27
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,feeder,4,N Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,feeder,3,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,feeder,2,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.49
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.43
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
776819,Old Station Road - Bromsgrove,2023-03-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.91
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.82
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,feeder,4,N Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,feeder,2,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.39
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.51
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
776819,Old Station Road - Bromsgrove,2023-03-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,feeder,4,N Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,feeder,2,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.27
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.16
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.71
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.09
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,feeder,4,N Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,feeder,2,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.81
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
