Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
776819,Old Station Road - Bromsgrove,2023-03-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.01
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.34
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,feeder,4,N Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,feeder,2,N Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.32
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.03
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
776819,Old Station Road - Bromsgrove,2023-03-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.58
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.2
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,feeder,4,N Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,feeder,2,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.73
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.35
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.99
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
776819,Old Station Road - Bromsgrove,2023-03-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.06
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.95
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,feeder,4,N Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,feeder,2,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.89
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.37
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
776819,Old Station Road - Bromsgrove,2023-03-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.72
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.54
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.27
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,feeder,4,N Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.7
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.66
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.82
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.17
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
776819,Old Station Road - Bromsgrove,2023-03-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.05
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.72
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.39
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,feeder,4,N Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.25
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,feeder,2,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,feeder,1,N Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.1
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.77
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.25
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
776819,Old Station Road - Bromsgrove,2023-03-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.86
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.34
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.28
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,feeder,4,N Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.94
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,feeder,3,N Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,feeder,2,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.11
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.42
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
776819,Old Station Road - Bromsgrove,2023-03-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.89
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.51
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.55
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,feeder,3,N Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,feeder,2,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.59
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
776819,Old Station Road - Bromsgrove,2023-03-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.6
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.18
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,feeder,4,N Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.91
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,feeder,3,N Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,feeder,2,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.06
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.87
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.3
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-03-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.35
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.15
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,feeder,4,N Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.34
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
