Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,feeder,2,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.61
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.64
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
776819,Old Station Road - Bromsgrove,2023-03-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.77
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.92
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,feeder,4,N Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.84
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,feeder,3,N Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,feeder,2,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.23
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.69
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.86
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
776819,Old Station Road - Bromsgrove,2023-03-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.19
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,feeder,4,N Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.62
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,feeder,2,N Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.82
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.46
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.86
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
776819,Old Station Road - Bromsgrove,2023-03-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.59
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,feeder,4,N Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,feeder,2,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.09
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.3
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.77
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
776819,Old Station Road - Bromsgrove,2023-03-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.04
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.81
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,feeder,4,N Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.1
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.32
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,feeder,2,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.44
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.64
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.57
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
776819,Old Station Road - Bromsgrove,2023-03-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.11
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.91
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,feeder,4,N Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.8
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.6
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,feeder,3,N Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,feeder,2,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.23
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.58
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.4
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
776819,Old Station Road - Bromsgrove,2023-03-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.15
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.62
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,feeder,4,N Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.7
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,feeder,2,N Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.17
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.1
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.5
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
776819,Old Station Road - Bromsgrove,2023-03-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.34
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,feeder,4,N Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,feeder,3,N Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,feeder,2,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.97
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.51
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
776819,Old Station Road - Bromsgrove,2023-03-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.87
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.08
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,feeder,4,N Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.61
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,feeder,3,N Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,feeder,2,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,feeder,1,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
