Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.24
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.4
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.46
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
776819,Old Station Road - Bromsgrove,2023-03-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.37
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.9
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.4
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,feeder,4,N Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,feeder,2,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.61
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.7
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.74
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
776819,Old Station Road - Bromsgrove,2023-03-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.92
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.51
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.28
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,feeder,4,N Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.7
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,feeder,3,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,feeder,2,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.7
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.64
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.29
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
776819,Old Station Road - Bromsgrove,2023-03-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.32
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.88
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,feeder,4,N Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,feeder,2,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,feeder,1,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.51
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.19
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.15
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.12
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,feeder,4,N Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.32
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,feeder,2,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,feeder,1,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.76
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.35
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
776819,Old Station Road - Bromsgrove,2023-03-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.37
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.48
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.31
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,feeder,4,N Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.9
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.98
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.76
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,feeder,3,N Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,feeder,1,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.17
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.37
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.33
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
776819,Old Station Road - Bromsgrove,2023-03-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.75
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.34
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,feeder,4,N Current (RMS),A,68.3
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,101.1
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.41
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,feeder,2,N Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.81
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.71
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.2
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
776819,Old Station Road - Bromsgrove,2023-03-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.97
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.18
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,feeder,4,N Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,feeder,3,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,feeder,2,N Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.83
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.66
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.58
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
776819,Old Station Road - Bromsgrove,2023-03-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.93
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.64
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,feeder,4,N Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.69
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,feeder,2,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,feeder,1,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.32
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.96
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.44
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
776819,Old Station Road - Bromsgrove,2023-03-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.66
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.14
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,feeder,4,N Current (RMS),A,85.1
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,125.4
