Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,feeder,3,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,feeder,2,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.25
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.56
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.09
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
776819,Old Station Road - Bromsgrove,2023-03-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.54
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,feeder,4,N Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.3
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,feeder,3,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,feeder,2,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.1
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.3
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
776819,Old Station Road - Bromsgrove,2023-03-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.51
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,feeder,4,N Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,feeder,3,N Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,feeder,2,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.3
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.11
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
776819,Old Station Road - Bromsgrove,2023-03-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.86
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.42
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,feeder,4,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,feeder,3,N Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,feeder,2,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,feeder,1,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.97
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.16
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-03-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.42
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,feeder,4,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,feeder,2,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.88
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.77
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-03-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,feeder,3,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,feeder,2,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.63
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-03-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,feeder,4,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,feeder,2,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,feeder,1,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.64
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.27
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-03-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,feeder,4,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,feeder,1,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.82
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.71
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,feeder,4,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,feeder,3,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
