Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,feeder,1,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.12
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.25
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.03
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-03-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,feeder,4,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,feeder,2,N Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,feeder,1,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.83
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.24
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,feeder,4,N Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,feeder,2,N Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,feeder,1,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.48
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.16
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-03-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.17
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,feeder,4,N Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,feeder,2,N Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,feeder,1,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.73
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.69
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.5
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-03-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.54
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,feeder,3,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,feeder,2,N Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,feeder,1,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.87
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.69
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-03-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,feeder,4,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,feeder,3,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,feeder,2,N Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,feeder,1,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.79
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.29
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.05
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-03-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,feeder,4,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,feeder,3,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,feeder,1,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.27
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.71
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.99
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,feeder,4,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,feeder,2,N Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,feeder,1,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.31
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.72
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,feeder,4,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,feeder,3,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,feeder,2,N Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,feeder,1,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.32
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.45
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.19
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-03-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
