Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,feeder,3,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,feeder,2,N Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,feeder,1,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.53
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.15
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,feeder,3,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,feeder,2,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,feeder,1,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.34
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.11
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-03-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,feeder,3,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,feeder,2,N Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,feeder,1,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.02
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.68
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.31
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,feeder,3,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,feeder,2,N Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.1
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.11
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.59
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.86
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,feeder,4,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,feeder,3,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,feeder,2,N Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,feeder,1,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.51
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.91
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.43
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,feeder,3,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,feeder,2,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,feeder,1,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.33
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.06
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.89
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,feeder,1,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.21
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.58
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.45
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,feeder,4,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,feeder,2,N Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,feeder,1,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.73
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.58
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,feeder,3,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
