Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,feeder,2,N Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,feeder,1,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.39
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.47
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.85
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,feeder,2,N Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,feeder,1,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.54
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.81
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.44
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,feeder,2,N Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.84
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.31
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.64
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.45
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,feeder,4,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,feeder,3,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,feeder,2,N Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.64
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.04
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.67
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,feeder,4,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,feeder,1,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.72
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-03-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,feeder,4,N Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,feeder,3,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,feeder,2,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.61
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.19
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,feeder,4,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,feeder,3,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,feeder,2,N Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,feeder,1,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.29
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.95
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,feeder,4,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,feeder,3,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,feeder,2,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.97
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.51
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.21
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-03-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.88
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,feeder,4,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,feeder,3,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,feeder,2,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,feeder,1,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
