Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.16
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.99
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.3
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,feeder,4,N Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,feeder,3,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,feeder,1,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.52
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.89
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.03
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,feeder,4,N Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,feeder,2,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.16
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-03-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,feeder,3,N Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,feeder,2,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,feeder,1,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.56
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,feeder,4,N Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,feeder,3,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,feeder,2,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.48
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.21
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-04-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.95
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,feeder,4,N Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,feeder,2,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,feeder,1,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.15
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.3
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.51
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-04-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.52
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,feeder,4,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,feeder,2,N Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,feeder,1,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.81
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.26
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-04-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.49
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,feeder,4,N Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,feeder,3,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,feeder,2,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,feeder,1,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-04-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.83
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,feeder,3,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,feeder,2,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,feeder,1,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.8
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-04-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.22
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.23
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,feeder,4,N Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
