Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,feeder,3,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.98
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
776819,Old Station Road - Bromsgrove,2023-04-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.14
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,feeder,4,N Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,feeder,2,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,feeder,1,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.92
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.45
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.86
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-04-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.56
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.91
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,feeder,3,N Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,feeder,2,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.56
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.11
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
776819,Old Station Road - Bromsgrove,2023-04-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.15
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.43
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.54
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,feeder,4,N Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,feeder,3,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,feeder,2,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.78
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.66
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
776819,Old Station Road - Bromsgrove,2023-04-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.31
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.33
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.49
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,feeder,4,N Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,feeder,2,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.49
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.35
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.24
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
776819,Old Station Road - Bromsgrove,2023-04-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.67
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.82
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,feeder,4,N Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,feeder,3,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,feeder,2,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.13
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.78
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
776819,Old Station Road - Bromsgrove,2023-04-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.2
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.04
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,feeder,4,N Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.3
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,feeder,2,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.02
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.5
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.96
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
776819,Old Station Road - Bromsgrove,2023-04-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.85
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.83
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.73
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,feeder,4,N Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,feeder,2,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.79
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.29
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.03
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
776819,Old Station Road - Bromsgrove,2023-04-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.08
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.72
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.36
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,feeder,4,N Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,feeder,2,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
