Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.77
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.09
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.13
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
776819,Old Station Road - Bromsgrove,2023-04-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.03
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.84
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.96
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,feeder,4,N Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,feeder,2,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.64
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.62
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.64
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
776819,Old Station Road - Bromsgrove,2023-04-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.11
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.92
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,feeder,4,N Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,feeder,2,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.51
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.59
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.2
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
776819,Old Station Road - Bromsgrove,2023-04-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.83
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.08
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,feeder,2,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.24
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.37
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
776819,Old Station Road - Bromsgrove,2023-04-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.45
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.11
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,feeder,4,N Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,feeder,2,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.27
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.09
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.51
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
776819,Old Station Road - Bromsgrove,2023-04-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.9
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.3
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,feeder,4,N Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.07
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,feeder,2,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.76
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.82
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.12
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
776819,Old Station Road - Bromsgrove,2023-04-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.34
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.43
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,feeder,4,N Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.54
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,feeder,3,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,feeder,2,N Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.97
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.31
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
776819,Old Station Road - Bromsgrove,2023-04-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.19
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,feeder,4,N Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.28
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,feeder,2,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,feeder,1,N Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.2
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.13
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
776819,Old Station Road - Bromsgrove,2023-04-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.75
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.75
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.65
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,feeder,4,N Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.9
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.51
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,feeder,2,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.41
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.87
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.84
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
776819,Old Station Road - Bromsgrove,2023-04-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.4
