Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.64
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.52
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.68
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,feeder,4,N Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.7
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.11
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,feeder,2,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,feeder,1,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.93
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.38
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.61
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
776819,Old Station Road - Bromsgrove,2023-04-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.88
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.75
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.53
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,feeder,4,N Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.04
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,feeder,3,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,feeder,1,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.19
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.26
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
776819,Old Station Road - Bromsgrove,2023-04-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.58
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.78
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.42
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,feeder,4,N Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.61
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.83
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,feeder,2,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.37
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.53
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
776819,Old Station Road - Bromsgrove,2023-04-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.24
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.88
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.04
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.51
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.16
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.6
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
776819,Old Station Road - Bromsgrove,2023-04-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.91
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.65
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,feeder,4,N Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.31
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,feeder,2,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,feeder,1,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.31
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.26
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.47
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
776819,Old Station Road - Bromsgrove,2023-04-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.5
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.14
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.86
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,feeder,4,N Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.3
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.02
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,feeder,2,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.25
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.68
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.2
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
776819,Old Station Road - Bromsgrove,2023-04-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.62
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.78
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.3
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,feeder,4,N Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.41
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,feeder,2,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.13
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.48
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.61
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
776819,Old Station Road - Bromsgrove,2023-04-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.22
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.11
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.77
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,feeder,4,N Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.8
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.21
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.1
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,feeder,3,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,feeder,2,N Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.61
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.42
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.95
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
776819,Old Station Road - Bromsgrove,2023-04-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.02
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.42
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.58
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,feeder,4,N Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.4
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.43
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
