Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,feeder,2,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.38
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.76
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.05
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
776819,Old Station Road - Bromsgrove,2023-04-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.72
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.32
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.26
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,feeder,4,N Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.1
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.78
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.5
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,feeder,3,N Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.7
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.51
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.53
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
776819,Old Station Road - Bromsgrove,2023-04-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.71
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.4
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.01
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,feeder,4,N Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.5
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.03
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,feeder,3,N Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.77
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,feeder,1,N Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.85
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.61
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.59
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
776819,Old Station Road - Bromsgrove,2023-04-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.84
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.2
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.11
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,feeder,4,N Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.2
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.3
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.5
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.51
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,feeder,1,N Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.28
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.88
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.44
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
776819,Old Station Road - Bromsgrove,2023-04-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.42
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.82
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.66
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,feeder,4,N Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.7
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.54
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,feeder,2,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.59
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.35
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
776819,Old Station Road - Bromsgrove,2023-04-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.04
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.26
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.21
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,feeder,4,N Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.93
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.23
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.72
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.3
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
776819,Old Station Road - Bromsgrove,2023-04-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.84
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.68
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.25
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,feeder,4,N Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.1
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.12
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,feeder,2,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,feeder,1,N Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.45
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.53
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.73
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
776819,Old Station Road - Bromsgrove,2023-04-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.59
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.05
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.46
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,feeder,4,N Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.6
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.01
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.26
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,feeder,2,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.8
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.49
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,feeder,1,N Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.53
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.94
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.8
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
776819,Old Station Road - Bromsgrove,2023-04-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.73
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.65
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.99
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,feeder,4,N Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.82
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.21
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,feeder,2,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.5
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,feeder,1,N Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
