Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.94
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.08
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.87
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
776819,Old Station Road - Bromsgrove,2023-04-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.17
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.03
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.58
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,feeder,4,N Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.35
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.65
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,feeder,3,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,feeder,1,N Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.85
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.49
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.91
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
776819,Old Station Road - Bromsgrove,2023-04-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.39
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.56
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.61
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,feeder,4,N Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.61
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.08
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.36
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.09
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.63
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
776819,Old Station Road - Bromsgrove,2023-04-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.04
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.16
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.92
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,feeder,4,N Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.93
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.53
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.42
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.81
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.05
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.96
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
776819,Old Station Road - Bromsgrove,2023-04-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.81
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.09
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.81
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,feeder,4,N Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.6
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.4
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.7
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,feeder,3,N Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.19
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.47
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.29
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.74
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
776819,Old Station Road - Bromsgrove,2023-04-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.67
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.76
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.14
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,feeder,4,N Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.5
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.34
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.46
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,feeder,3,N Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,feeder,2,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.24
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.99
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.06
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
776819,Old Station Road - Bromsgrove,2023-04-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.87
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.72
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.71
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,feeder,4,N Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,105.0
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.51
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.54
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,feeder,3,N Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,feeder,1,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.29
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.6
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.41
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
776819,Old Station Road - Bromsgrove,2023-04-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.51
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.95
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.7
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,feeder,4,N Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.4
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.33
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.58
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,feeder,3,N Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,feeder,1,N Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.16
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.62
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
776819,Old Station Road - Bromsgrove,2023-04-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.6
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.74
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.73
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,feeder,4,N Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.01
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.37
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,feeder,3,N Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,feeder,2,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.73
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.38
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.43
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
776819,Old Station Road - Bromsgrove,2023-04-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.81
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.15
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.48
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,feeder,4,N Current (RMS),A,58.3
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.4
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
