Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.13
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.79
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,feeder,1,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.34
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.1
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.32
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
776819,Old Station Road - Bromsgrove,2023-04-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.27
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.07
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,feeder,4,N Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.1
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.31
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,feeder,3,N Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.15
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.1
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
776819,Old Station Road - Bromsgrove,2023-04-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.91
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.74
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,feeder,4,N Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.3
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,feeder,3,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,feeder,2,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.58
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.94
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
776819,Old Station Road - Bromsgrove,2023-04-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.98
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.83
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,feeder,4,N Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,feeder,2,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.55
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.27
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.74
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
776819,Old Station Road - Bromsgrove,2023-04-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.29
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.81
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,feeder,4,N Current (RMS),A,60.2
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.9
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,feeder,2,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.51
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.12
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.39
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
776819,Old Station Road - Bromsgrove,2023-04-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.28
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.53
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,feeder,4,N Current (RMS),A,61.6
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.8
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.5
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.89
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
776819,Old Station Road - Bromsgrove,2023-04-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.97
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.24
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,feeder,4,N Current (RMS),A,72.0
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.9
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.0
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.8
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.2
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,feeder,3,N Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.43
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.53
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.9
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
776819,Old Station Road - Bromsgrove,2023-04-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.63
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.62
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,feeder,4,N Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.96
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.3
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.71
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.89
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.46
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
776819,Old Station Road - Bromsgrove,2023-04-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.57
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.01
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,feeder,4,N Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.8
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.77
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,feeder,3,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,feeder,2,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
