Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,feeder,1,N Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.26
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.08
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
776819,Old Station Road - Bromsgrove,2023-04-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.54
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.49
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.28
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,feeder,4,N Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.42
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,feeder,3,N Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,feeder,2,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.03
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.72
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.19
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
776819,Old Station Road - Bromsgrove,2023-04-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.87
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.7
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.04
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,feeder,4,N Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.58
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,feeder,2,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.5
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.81
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
776819,Old Station Road - Bromsgrove,2023-04-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.61
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.66
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,feeder,4,N Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,feeder,2,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.19
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.47
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.04
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
776819,Old Station Road - Bromsgrove,2023-04-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.65
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.36
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,feeder,4,N Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.2
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.27
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,feeder,3,N Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,feeder,2,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,feeder,1,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.62
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.35
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.52
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
776819,Old Station Road - Bromsgrove,2023-04-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.48
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.04
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,feeder,4,N Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.4
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.67
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,feeder,3,N Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,feeder,2,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.32
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.54
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.01
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
776819,Old Station Road - Bromsgrove,2023-04-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.28
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.13
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,feeder,4,N Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.4
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,feeder,3,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,feeder,2,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.76
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.24
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
776819,Old Station Road - Bromsgrove,2023-04-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.62
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.9
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,feeder,4,N Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,feeder,2,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.78
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.25
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.8
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
776819,Old Station Road - Bromsgrove,2023-04-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.12
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.44
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,feeder,4,N Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,feeder,2,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.2
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.98
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.38
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
776819,Old Station Road - Bromsgrove,2023-04-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
