Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.25
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.57
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,feeder,4,N Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,feeder,2,N Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.89
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.04
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.04
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
776819,Old Station Road - Bromsgrove,2023-04-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.14
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.67
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,feeder,4,N Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,feeder,2,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.32
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
776819,Old Station Road - Bromsgrove,2023-04-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.55
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.93
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.22
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,feeder,4,N Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,feeder,3,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,feeder,2,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.45
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.82
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.91
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
776819,Old Station Road - Bromsgrove,2023-04-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.23
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.36
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.95
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,feeder,4,N Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,feeder,3,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,feeder,2,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.3
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.64
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.57
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
776819,Old Station Road - Bromsgrove,2023-04-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.42
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.5
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,feeder,4,N Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.7
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,feeder,2,N Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.92
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.8
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.85
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
776819,Old Station Road - Bromsgrove,2023-04-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.42
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.22
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.02
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,feeder,4,N Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.9
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.5
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.65
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,feeder,3,N Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,feeder,1,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.45
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.88
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.11
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
776819,Old Station Road - Bromsgrove,2023-04-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.96
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.49
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,feeder,4,N Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.3
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.81
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.18
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.02
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.74
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.14
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
776819,Old Station Road - Bromsgrove,2023-04-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.04
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.14
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,feeder,4,N Current (RMS),A,71.4
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,109.0
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.07
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.74
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.94
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
776819,Old Station Road - Bromsgrove,2023-04-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.09
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.82
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.89
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,feeder,4,N Current (RMS),A,58.1
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.1
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.62
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
