Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.3
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,feeder,1,N Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.9
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.09
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.68
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
776819,Old Station Road - Bromsgrove,2023-04-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.22
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.41
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.61
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,feeder,4,N Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.54
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,feeder,3,N Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.55
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.68
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.37
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
776819,Old Station Road - Bromsgrove,2023-04-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.45
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.29
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.58
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,feeder,4,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.35
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,feeder,2,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.66
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.34
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.46
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
776819,Old Station Road - Bromsgrove,2023-04-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.36
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.55
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.83
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,feeder,4,N Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.15
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,feeder,3,N Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,feeder,2,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.87
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.76
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.51
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
776819,Old Station Road - Bromsgrove,2023-04-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.12
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.52
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.52
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,feeder,4,N Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.51
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,feeder,3,N Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,feeder,2,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,feeder,1,N Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.94
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.8
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.25
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
776819,Old Station Road - Bromsgrove,2023-04-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.72
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.94
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.39
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,feeder,4,N Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.3
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.02
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,feeder,3,N Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,feeder,2,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.68
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.88
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.95
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
776819,Old Station Road - Bromsgrove,2023-04-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.42
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.57
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.99
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,feeder,4,N Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,feeder,2,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.14
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.61
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.74
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
776819,Old Station Road - Bromsgrove,2023-04-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.73
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.57
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,feeder,4,N Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.15
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.19
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,feeder,2,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.41
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.06
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.42
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
776819,Old Station Road - Bromsgrove,2023-04-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.9
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.34
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,feeder,4,N Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.9
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.89
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.96
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,feeder,3,N Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,feeder,2,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
