Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.3
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.07
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.77
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
776819,Old Station Road - Bromsgrove,2023-04-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.04
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.88
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.88
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,feeder,4,N Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.95
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.69
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,feeder,3,N Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,feeder,2,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.2
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.57
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.28
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
776819,Old Station Road - Bromsgrove,2023-04-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.69
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.25
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,feeder,4,N Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,feeder,3,N Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,feeder,2,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.38
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.45
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.94
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
776819,Old Station Road - Bromsgrove,2023-04-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.93
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.15
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.62
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,feeder,3,N Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,feeder,2,N Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.32
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,feeder,1,N Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.87
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.03
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
776819,Old Station Road - Bromsgrove,2023-04-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.42
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.68
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,feeder,4,N Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.42
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,feeder,3,N Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,feeder,2,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.16
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,feeder,1,N Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.74
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.36
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.2
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
776819,Old Station Road - Bromsgrove,2023-04-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.71
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.86
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.83
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,feeder,4,N Current (RMS),A,58.7
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.9
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.25
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,feeder,3,N Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,feeder,2,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.59
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.78
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.84
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
776819,Old Station Road - Bromsgrove,2023-04-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.61
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,feeder,4,N Current (RMS),A,66.8
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.9
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.18
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.8
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.07
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.17
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.62
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
776819,Old Station Road - Bromsgrove,2023-04-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.71
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.4
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.44
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,feeder,4,N Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.1
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.02
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.09
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,feeder,3,N Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,feeder,2,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.09
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.01
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.39
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
776819,Old Station Road - Bromsgrove,2023-04-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.72
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.26
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,feeder,4,N Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.94
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.74
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.39
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,feeder,1,N Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.9
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.22
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.69
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
776819,Old Station Road - Bromsgrove,2023-04-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.09
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.73
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,feeder,4,N Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.7
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
