Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.47
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,feeder,3,N Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,feeder,1,N Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.83
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.03
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.31
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
776819,Old Station Road - Bromsgrove,2023-04-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.44
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.81
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,feeder,4,N Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.5
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.83
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.77
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,feeder,2,N Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.17
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.8
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.47
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
776819,Old Station Road - Bromsgrove,2023-04-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.53
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.25
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.65
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,feeder,4,N Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.7
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.93
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,feeder,1,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.36
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.29
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.28
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
776819,Old Station Road - Bromsgrove,2023-04-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.3
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.86
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.92
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,feeder,4,N Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.33
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.17
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,feeder,2,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.67
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.82
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.31
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
776819,Old Station Road - Bromsgrove,2023-04-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.75
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.19
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.41
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,feeder,4,N Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.1
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.4
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,feeder,2,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.78
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.41
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.95
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
776819,Old Station Road - Bromsgrove,2023-04-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.34
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.4
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,feeder,4,N Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.0
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,feeder,2,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.02
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.85
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.77
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
776819,Old Station Road - Bromsgrove,2023-04-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.35
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.19
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.98
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,feeder,4,N Current (RMS),A,61.6
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.4
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,feeder,2,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.06
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.68
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.56
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
776819,Old Station Road - Bromsgrove,2023-04-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.84
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.74
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.24
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,feeder,4,N Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,feeder,2,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.9
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.54
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
776819,Old Station Road - Bromsgrove,2023-04-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.98
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.63
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.86
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,feeder,4,N Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,feeder,2,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
