Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.87
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.23
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.13
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
776819,Old Station Road - Bromsgrove,2023-04-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.37
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.52
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,feeder,4,N Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.3
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,feeder,2,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.81
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.94
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
776819,Old Station Road - Bromsgrove,2023-04-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.03
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.96
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.75
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,feeder,3,N Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,feeder,2,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.39
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.2
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
776819,Old Station Road - Bromsgrove,2023-04-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.69
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,feeder,4,N Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,feeder,2,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.13
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.84
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.82
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
776819,Old Station Road - Bromsgrove,2023-04-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.03
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.74
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.12
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,feeder,4,N Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.3
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,feeder,2,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,feeder,1,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.45
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.62
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
776819,Old Station Road - Bromsgrove,2023-04-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.04
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.75
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,feeder,4,N Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.63
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.68
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,feeder,3,N Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.83
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.64
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.02
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
776819,Old Station Road - Bromsgrove,2023-04-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.86
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.44
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,feeder,4,N Current (RMS),A,68.1
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.9
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,feeder,3,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,feeder,2,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.17
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.13
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.63
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
776819,Old Station Road - Bromsgrove,2023-04-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.5
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,feeder,4,N Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.3
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.04
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.13
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-04-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.89
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.81
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,feeder,4,N Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.3
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.07
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.82
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-04-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
