Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.73
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.59
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.23
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,feeder,4,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,feeder,2,N Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.69
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
776819,Old Station Road - Bromsgrove,2023-04-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.86
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.29
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,feeder,4,N Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,feeder,2,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.43
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.58
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-04-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,feeder,4,N Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,feeder,3,N Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,feeder,2,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,feeder,1,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.93
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.06
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.27
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-04-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.42
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.74
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,feeder,1,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.38
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.06
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-04-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.89
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.29
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,feeder,3,N Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,feeder,2,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.6
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.82
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
776819,Old Station Road - Bromsgrove,2023-04-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.01
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,feeder,4,N Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,feeder,2,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,feeder,1,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.37
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.92
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.45
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
776819,Old Station Road - Bromsgrove,2023-04-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,feeder,4,N Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.92
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.57
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.64
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-04-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,feeder,4,N Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,feeder,3,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.65
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.55
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.43
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-04-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.29
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
