Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,feeder,2,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,feeder,1,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.49
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.63
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.84
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-04-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,feeder,4,N Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,feeder,3,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,feeder,2,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,feeder,1,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.82
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.4
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.04
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-04-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,feeder,4,N Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,feeder,2,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,feeder,1,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.06
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.47
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.27
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-04-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.21
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,feeder,4,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,feeder,3,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,feeder,2,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,feeder,1,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.95
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.72
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.91
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-04-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,feeder,4,N Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,feeder,1,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.61
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.41
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-04-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.77
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,feeder,3,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,feeder,1,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.38
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.32
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-04-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,feeder,4,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,feeder,3,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,feeder,2,N Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,feeder,1,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.13
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.45
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.24
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-04-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,feeder,4,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,feeder,3,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,feeder,2,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,feeder,1,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.32
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.28
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.69
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-04-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.23
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,feeder,4,N Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,feeder,2,N Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,feeder,1,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
