Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.41
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-04-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,feeder,3,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,feeder,2,N Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,feeder,1,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.65
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-04-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,feeder,4,N Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,feeder,3,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,feeder,2,N Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.85
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.14
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-04-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,feeder,4,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,feeder,3,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,feeder,2,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,feeder,1,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.54
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.84
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.78
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-04-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,feeder,4,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,feeder,3,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,feeder,2,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,feeder,1,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.3
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.57
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.62
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-04-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.95
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,feeder,3,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,feeder,2,N Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,feeder,1,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.25
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-04-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,feeder,3,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,feeder,2,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,feeder,1,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.55
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.92
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-04-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,feeder,4,N Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,feeder,3,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,feeder,2,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,feeder,1,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.26
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.99
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-04-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.23
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,feeder,4,N Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,feeder,3,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,feeder,2,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.78
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.56
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-04-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.96
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,feeder,4,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
