Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,feeder,3,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,feeder,2,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,feeder,1,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.82
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.79
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-04-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,feeder,3,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,feeder,2,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,feeder,1,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.8
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.07
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.28
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-04-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,feeder,3,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,feeder,2,N Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,feeder,1,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.48
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.54
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-04-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.63
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,feeder,3,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,feeder,2,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,feeder,1,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.7
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.41
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-04-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.43
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,feeder,4,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,feeder,2,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,feeder,1,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.83
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.39
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-04-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,feeder,3,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,feeder,2,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.21
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.2
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-04-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,feeder,4,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,feeder,2,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.55
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.56
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.15
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-04-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,feeder,4,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,feeder,3,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,feeder,1,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.52
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.22
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.86
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-04-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.58
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,feeder,3,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,feeder,2,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,feeder,1,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
