Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.34
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.54
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.61
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-04-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.92
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,feeder,4,N Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,feeder,3,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,feeder,2,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.87
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.21
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-04-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.21
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,feeder,4,N Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,feeder,3,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.91
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.22
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.32
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-04-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.74
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,feeder,4,N Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,feeder,3,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,feeder,2,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.09
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-04-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,feeder,2,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,feeder,1,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.08
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.56
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.56
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-04-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.95
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.33
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,feeder,4,N Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.71
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.79
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.1
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-04-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.74
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,feeder,4,N Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,feeder,3,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,feeder,2,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,feeder,1,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.44
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.78
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-04-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.29
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.75
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,feeder,4,N Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,feeder,2,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,feeder,1,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.78
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-04-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.87
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,feeder,4,N Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,feeder,2,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.46
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.2
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-04-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
