Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.97
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,feeder,4,N Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.7
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,feeder,3,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,feeder,2,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,feeder,1,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.03
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.39
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.84
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-04-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.83
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,feeder,4,N Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,feeder,3,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,feeder,2,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,feeder,1,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.78
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.71
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.35
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-04-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.29
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,feeder,4,N Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.2
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,feeder,2,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.22
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.16
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.03
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-04-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.84
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.86
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,feeder,4,N Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,feeder,3,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,feeder,2,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.47
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,feeder,1,N Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.18
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.32
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
776819,Old Station Road - Bromsgrove,2023-04-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.9
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.61
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.88
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,feeder,4,N Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.6
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,feeder,3,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,feeder,2,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,feeder,1,N Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.25
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.12
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
776819,Old Station Road - Bromsgrove,2023-04-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.91
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,feeder,4,N Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,feeder,3,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,feeder,2,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.74
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.64
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.06
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-04-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.52
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,feeder,4,N Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,feeder,3,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,feeder,2,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.45
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-04-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.36
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.01
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,feeder,4,N Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.29
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,feeder,1,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.33
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.52
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.49
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
776819,Old Station Road - Bromsgrove,2023-04-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.75
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,feeder,4,N Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,feeder,3,N Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
