Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.89
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.01
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
776819,Old Station Road - Bromsgrove,2023-04-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.13
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.8
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.2
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,feeder,4,N Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,feeder,2,N Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.3
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.62
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
776819,Old Station Road - Bromsgrove,2023-04-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.42
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.35
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.46
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,feeder,4,N Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,feeder,2,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.58
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.65
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.15
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
776819,Old Station Road - Bromsgrove,2023-04-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.68
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.01
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.84
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,feeder,4,N Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.9
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.37
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.35
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.82
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
776819,Old Station Road - Bromsgrove,2023-04-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.9
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.44
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,feeder,4,N Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,feeder,3,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.55
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.55
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
776819,Old Station Road - Bromsgrove,2023-04-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.52
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.86
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.67
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,feeder,4,N Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.91
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,feeder,3,N Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.43
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.47
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.89
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
776819,Old Station Road - Bromsgrove,2023-04-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.64
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.61
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,feeder,4,N Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,feeder,3,N Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,feeder,2,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,feeder,1,N Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.06
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.45
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.13
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
776819,Old Station Road - Bromsgrove,2023-04-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.75
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.18
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.57
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,feeder,4,N Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.83
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,feeder,2,N Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.11
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.95
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
776819,Old Station Road - Bromsgrove,2023-04-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.77
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.84
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.6
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.43
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,feeder,4,N Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.89
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,feeder,2,N Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
