Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.57
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.93
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.03
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
776819,Old Station Road - Bromsgrove,2023-04-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.17
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.14
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.23
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,feeder,4,N Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.8
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.64
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,feeder,3,N Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.07
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.64
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.3
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
776819,Old Station Road - Bromsgrove,2023-04-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.72
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.3
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,feeder,4,N Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.93
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,feeder,1,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.74
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.83
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
776819,Old Station Road - Bromsgrove,2023-04-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.56
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.36
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.33
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.7
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,feeder,4,N Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.83
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.37
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,feeder,3,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.65
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.64
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.2
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
776819,Old Station Road - Bromsgrove,2023-04-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.77
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.77
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,feeder,4,N Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.1
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,feeder,3,N Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,feeder,2,N Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.8
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.98
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.31
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
776819,Old Station Road - Bromsgrove,2023-04-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.46
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.59
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,feeder,4,N Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.2
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.68
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,feeder,2,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.46
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.15
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.71
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
776819,Old Station Road - Bromsgrove,2023-04-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.78
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.87
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.74
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,feeder,4,N Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.1
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.4
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.7
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,feeder,3,N Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,feeder,2,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.14
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.1
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.48
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
776819,Old Station Road - Bromsgrove,2023-04-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.44
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.49
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.31
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,feeder,4,N Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.6
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.9
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.55
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,feeder,2,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.5
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.87
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.61
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
776819,Old Station Road - Bromsgrove,2023-04-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.55
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.03
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.19
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,feeder,4,N Current (RMS),A,68.1
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,120.7
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,feeder,3,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.08
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.1
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.41
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
776819,Old Station Road - Bromsgrove,2023-04-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.67
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.04
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.06
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,feeder,4,N Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.7
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,93.7
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.91
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
