Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,feeder,1,N Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.85
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.66
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.81
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
776819,Old Station Road - Bromsgrove,2023-04-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.96
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.79
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.73
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,feeder,4,N Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.1
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.1
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,feeder,2,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.9
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
776819,Old Station Road - Bromsgrove,2023-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.01
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.61
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.85
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,feeder,4,N Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.85
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.84
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,feeder,3,N Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,feeder,2,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.93
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.34
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.64
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
776819,Old Station Road - Bromsgrove,2023-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.03
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.16
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.32
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,feeder,4,N Current (RMS),A,66.0
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,116.8
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.17
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,feeder,2,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.92
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.24
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.58
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.06
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
776819,Old Station Road - Bromsgrove,2023-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.63
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.33
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.96
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,feeder,4,N Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.1
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.5
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,feeder,2,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,feeder,1,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.53
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.61
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.29
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
776819,Old Station Road - Bromsgrove,2023-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.4
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.52
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.21
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,feeder,4,N Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.53
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,feeder,2,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.95
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.97
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.08
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
776819,Old Station Road - Bromsgrove,2023-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.53
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.42
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,feeder,4,N Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.3
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.03
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.57
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,feeder,2,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.13
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.71
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.78
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
776819,Old Station Road - Bromsgrove,2023-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.44
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.05
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.27
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,feeder,4,N Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.9
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.02
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.35
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.14
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,feeder,1,N Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.33
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.75
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.75
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
776819,Old Station Road - Bromsgrove,2023-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.43
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.25
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.28
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,feeder,4,N Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.53
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,feeder,3,N Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.07
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.15
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,feeder,1,N Current (RMS),A,33.6
