Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.01
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.76
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.05
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
776819,Old Station Road - Bromsgrove,2023-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.89
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.11
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.62
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,feeder,4,N Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.5
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.32
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.95
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,feeder,3,N Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.33
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.83
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
776819,Old Station Road - Bromsgrove,2023-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.96
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.38
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.65
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,feeder,4,N Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.3
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.19
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.26
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.73
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.66
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.82
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.2
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
776819,Old Station Road - Bromsgrove,2023-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.08
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.52
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.93
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,feeder,4,N Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.6
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.5
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.7
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.49
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.71
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.49
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,feeder,3,N Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,feeder,2,N Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.17
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.55
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.93
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
776819,Old Station Road - Bromsgrove,2023-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.58
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.14
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.82
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,feeder,4,N Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.6
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.7
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.99
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,feeder,3,N Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.4
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.7
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.96
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.83
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.39
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.39
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
776819,Old Station Road - Bromsgrove,2023-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.86
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.5
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.71
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,feeder,4,N Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.7
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.7
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.45
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.65
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,feeder,3,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.87
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.8
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.63
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
776819,Old Station Road - Bromsgrove,2023-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.96
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.85
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.22
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,feeder,4,N Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.7
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.54
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,feeder,1,N Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.32
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.82
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
776819,Old Station Road - Bromsgrove,2023-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.66
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.74
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,feeder,4,N Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.22
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.99
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.73
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.62
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.42
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.34
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
776819,Old Station Road - Bromsgrove,2023-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.2
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.15
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.7
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,feeder,4,N Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,feeder,3,N Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.02
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.58
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.58
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
776819,Old Station Road - Bromsgrove,2023-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.69
