Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.25
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.15
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.34
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,feeder,4,N Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.9
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.11
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.73
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,feeder,2,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.42
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.94
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
776819,Old Station Road - Bromsgrove,2023-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.69
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.96
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.79
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,feeder,4,N Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.7
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.07
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,feeder,2,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,feeder,1,N Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.27
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.93
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.79
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
776819,Old Station Road - Bromsgrove,2023-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.97
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.51
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,feeder,4,N Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.25
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,feeder,3,N Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.32
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.62
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.54
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
776819,Old Station Road - Bromsgrove,2023-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.57
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.48
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.53
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,feeder,4,N Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.9
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.3
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.33
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.13
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,feeder,1,N Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.9
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.25
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.29
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.24
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
776819,Old Station Road - Bromsgrove,2023-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.2
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.63
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.69
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,feeder,4,N Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.42
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,feeder,1,N Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.9
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.33
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.82
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
776819,Old Station Road - Bromsgrove,2023-04-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.79
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.79
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.3
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,feeder,4,N Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.11
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.45
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,feeder,1,N Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.88
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.56
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.02
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
776819,Old Station Road - Bromsgrove,2023-04-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.7
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.29
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,feeder,4,N Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.3
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,feeder,2,N Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.35
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.16
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
776819,Old Station Road - Bromsgrove,2023-04-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.21
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.16
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.1
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,feeder,4,N Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.9
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.64
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,feeder,3,N Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,feeder,2,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.44
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.38
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
776819,Old Station Road - Bromsgrove,2023-04-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.21
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.16
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.94
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,feeder,4,N Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.85
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,feeder,3,N Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
