Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,feeder,2,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.08
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.97
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.05
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
776819,Old Station Road - Bromsgrove,2023-04-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.41
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.3
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,feeder,4,N Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.17
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,feeder,3,N Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,feeder,2,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.94
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.2
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.72
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
776819,Old Station Road - Bromsgrove,2023-04-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.77
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,feeder,4,N Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.76
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,feeder,3,N Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,feeder,2,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.64
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.95
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
776819,Old Station Road - Bromsgrove,2023-04-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.08
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.22
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,feeder,4,N Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,feeder,2,N Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.76
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.34
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.15
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
776819,Old Station Road - Bromsgrove,2023-04-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.8
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.8
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,feeder,4,N Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.43
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.68
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,feeder,3,N Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,feeder,2,N Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.01
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.69
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
776819,Old Station Road - Bromsgrove,2023-04-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.84
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.64
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,feeder,4,N Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.95
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,feeder,3,N Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.36
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.06
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.5
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
776819,Old Station Road - Bromsgrove,2023-04-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.73
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.99
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,feeder,4,N Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.8
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,feeder,3,N Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.5
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.07
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,feeder,1,N Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.07
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.12
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.34
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
776819,Old Station Road - Bromsgrove,2023-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.16
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.44
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,feeder,4,N Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.02
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.08
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,feeder,3,N Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.98
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.38
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
776819,Old Station Road - Bromsgrove,2023-04-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.2
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.25
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,feeder,4,N Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.94
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.05
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,feeder,2,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,feeder,1,N Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
