Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.84
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.05
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
776819,Old Station Road - Bromsgrove,2023-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,feeder,4,N Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.1
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,feeder,3,N Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,feeder,2,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.51
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.73
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
776819,Old Station Road - Bromsgrove,2023-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.95
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.52
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.77
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,feeder,4,N Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.54
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.74
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,feeder,3,N Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,feeder,2,N Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.73
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.67
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.82
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
776819,Old Station Road - Bromsgrove,2023-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.3
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.95
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.48
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,feeder,4,N Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.17
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,feeder,3,N Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,feeder,2,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.37
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.59
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.24
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
776819,Old Station Road - Bromsgrove,2023-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.2
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.9
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.65
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,feeder,4,N Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.07
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,feeder,3,N Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,feeder,2,N Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.64
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.25
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
776819,Old Station Road - Bromsgrove,2023-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.49
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.82
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.76
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,feeder,4,N Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,113.0
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.29
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.17
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,feeder,3,N Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,feeder,2,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.39
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.91
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.2
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
776819,Old Station Road - Bromsgrove,2023-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.41
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.28
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.56
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,feeder,4,N Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.3
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.12
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,feeder,2,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,feeder,1,N Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.97
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.38
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.93
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
776819,Old Station Road - Bromsgrove,2023-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.67
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.48
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.13
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,feeder,4,N Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.3
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.5
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,feeder,3,N Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,feeder,2,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.62
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,feeder,1,N Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.62
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.66
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
776819,Old Station Road - Bromsgrove,2023-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.1
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.56
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.73
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,feeder,4,N Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.7
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.51
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,feeder,3,N Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.5
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,feeder,2,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.46
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.74
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.03
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
776819,Old Station Road - Bromsgrove,2023-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.51
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.47
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.61
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,feeder,4,N Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.1
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
